Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.08
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.13
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.7
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.02
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
430638,Fore St Grampound,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.9
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.09
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.43
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.05
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.24
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.67
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.9
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.47
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.72
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.79
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
430638,Fore St Grampound,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.46
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.03
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.34
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.68
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.93
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.73
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.48
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.57
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.91
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
430638,Fore St Grampound,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.01
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.58
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.86
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.66
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.79
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.07
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.19
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.71
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.55
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.72
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.28
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
430638,Fore St Grampound,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.39
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.43
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.25
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.55
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.99
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.23
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.3
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.67
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.93
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.89
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.7
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.55
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.97
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.5
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
430638,Fore St Grampound,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.01
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.41
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.93
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.62
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.73
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.98
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.04
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.85
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.12
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.69
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.24
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.03
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.23
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.73
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
430638,Fore St Grampound,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.21
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.33
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.48
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.03
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.92
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.45
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.45
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.97
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.01
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.06
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.47
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.72
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
430638,Fore St Grampound,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.32
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.73
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.57
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.81
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.83
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.65
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
