Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.44
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.37
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.87
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.34
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.67
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
430638,Fore St Grampound,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.73
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.78
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.23
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.75
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.82
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.15
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.26
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.48
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.46
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.13
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.68
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.07
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.86
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.13
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
430638,Fore St Grampound,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.93
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.06
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.89
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.78
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.09
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.16
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-10.49
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.2
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,7.47
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.3
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.91
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.7
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.38
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.59
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.04
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
430638,Fore St Grampound,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.05
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.4
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.04
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.73
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.35
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.44
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.4
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.0
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,8.22
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.6
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.55
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.6
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.88
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.27
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
430638,Fore St Grampound,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.13
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.87
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.72
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.0
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.34
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,8.38
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.26
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.79
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.42
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.89
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
430638,Fore St Grampound,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.22
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.69
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.69
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.66
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.23
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.65
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.97
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.73
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.46
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.57
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.69
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
430638,Fore St Grampound,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.36
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.11
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.22
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.68
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.46
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.0
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.27
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.59
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.4
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.54
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.76
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.91
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.63
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
430638,Fore St Grampound,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.45
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.45
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.98
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.48
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.37
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.56
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.16
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.8
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,7.09
