Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.52
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.21
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.98
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.28
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
430638,Fore St Grampound,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.26
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.9
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.23
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.31
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.14
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.24
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.93
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.76
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.54
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.43
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.45
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.2
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
430638,Fore St Grampound,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.2
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.21
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.44
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.54
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.79
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.35
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.4
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.07
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.51
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.77
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.25
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.09
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
430638,Fore St Grampound,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.39
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.21
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.91
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.14
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.29
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.81
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.07
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.51
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.73
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.56
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.7
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
430638,Fore St Grampound,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.96
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.06
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.03
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.79
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.07
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.63
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.72
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.48
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.05
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.42
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.56
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.75
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.46
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
430638,Fore St Grampound,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.19
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.49
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.54
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.03
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.85
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.72
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.12
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.35
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.73
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.94
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
430638,Fore St Grampound,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.18
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.28
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.79
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.36
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.32
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.08
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.47
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.02
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.03
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.56
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
430638,Fore St Grampound,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.02
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.05
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
