Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.8
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.93
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.45
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.83
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.89
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.62
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.6
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
430638,Fore St Grampound,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.89
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.49
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.11
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.71
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.34
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.82
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.19
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.82
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.11
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
430638,Fore St Grampound,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.92
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.46
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.12
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.97
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.75
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.66
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.79
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
430638,Fore St Grampound,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.42
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.73
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.85
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.39
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.35
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,28.2
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.59
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
430638,Fore St Grampound,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.19
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.74
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.67
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.92
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.85
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.21
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
430638,Fore St Grampound,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.61
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.46
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
430638,Fore St Grampound,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.23
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.29
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
