Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.18
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
430638,Fore St Grampound,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.1
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.07
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.29
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.7
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
430638,Fore St Grampound,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.84
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.92
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.62
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
430638,Fore St Grampound,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.38
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.62
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.11
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.95
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.09
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
430638,Fore St Grampound,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.8
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.57
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.21
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.73
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.48
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.87
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.55
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.75
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
430638,Fore St Grampound,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.68
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.45
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.68
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.57
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
430638,Fore St Grampound,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.4
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.19
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.45
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.87
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
430638,Fore St Grampound,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.73
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.9
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.35
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
