Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.45
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.33
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.03
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.4
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.17
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.55
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.03
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
430638,Fore St Grampound,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.79
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.54
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.4
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.96
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
430638,Fore St Grampound,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.16
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.64
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
430638,Fore St Grampound,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.3
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.99
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.36
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.58
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.72
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.79
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
430638,Fore St Grampound,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.39
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.34
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.83
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.51
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
430638,Fore St Grampound,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.82
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.93
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.33
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
430638,Fore St Grampound,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.78
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.82
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
