Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.97
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
430638,Fore St Grampound,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.35
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.12
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.9
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.01
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.92
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.62
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.09
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
430638,Fore St Grampound,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.06
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.34
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.2
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
430638,Fore St Grampound,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.72
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.49
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.25
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.67
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.51
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.19
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.06
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.2
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
430638,Fore St Grampound,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.29
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.85
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.71
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.13
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,27.2
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.62
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.65
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
430638,Fore St Grampound,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.22
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.49
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.21
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.45
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.54
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.09
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.26
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,27.2
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.36
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.07
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
430638,Fore St Grampound,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.16
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.05
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.22
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.67
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.71
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.13
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
