Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.44
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.25
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.93
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.42
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
430638,Fore St Grampound,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.07
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.36
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.46
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.2
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.0
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.21
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.06
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.03
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.87
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
430638,Fore St Grampound,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.12
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.94
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.54
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.52
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.16
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.12
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.28
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.19
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
430638,Fore St Grampound,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.33
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.59
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.83
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.97
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.68
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.62
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
430638,Fore St Grampound,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.7
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.15
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.52
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.61
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
430638,Fore St Grampound,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.3
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.92
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.46
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.96
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.2
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
430638,Fore St Grampound,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.4
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.1
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.7
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.86
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
430638,Fore St Grampound,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
