Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.56
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.67
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.91
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.25
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.33
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.56
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.72
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.12
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.61
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.84
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.13
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.58
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.93
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
430638,Fore St Grampound,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.99
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.19
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.49
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.29
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.46
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.66
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.28
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
430638,Fore St Grampound,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.61
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.63
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.15
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.69
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.42
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.58
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.72
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
430638,Fore St Grampound,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.77
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.47
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.35
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.68
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.31
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.81
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.65
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
430638,Fore St Grampound,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.54
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.3
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.43
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.5
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.39
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
430638,Fore St Grampound,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.67
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.05
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.69
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.3
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
