Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.73
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
430638,Fore St Grampound,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.66
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.66
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.21
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.25
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.43
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.71
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
430638,Fore St Grampound,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.5
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.06
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.16
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.83
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.13
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.71
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
430638,Fore St Grampound,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.44
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.32
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.47
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.21
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.06
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.06
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.97
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.11
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
430638,Fore St Grampound,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.47
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.56
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.84
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.22
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.73
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
430638,Fore St Grampound,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.69
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.61
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.55
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.27
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.27
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.13
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.25
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.58
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
430638,Fore St Grampound,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.7
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.34
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.75
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.96
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.35
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.37
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.19
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.66
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.85
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.07
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
430638,Fore St Grampound,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.82
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.67
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.01
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.42
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
