Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.72
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.28
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.14
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.51
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
430638,Fore St Grampound,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.21
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.87
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.91
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.39
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.07
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.42
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.71
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
430638,Fore St Grampound,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.81
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.75
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.97
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
430638,Fore St Grampound,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.23
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.55
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.75
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.98
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.01
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.84
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
430638,Fore St Grampound,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.24
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.3
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.26
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.43
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.98
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.73
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
430638,Fore St Grampound,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.16
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.27
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.36
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.58
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
430638,Fore St Grampound,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.3
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.63
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
430638,Fore St Grampound,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.47
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
