Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.21
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.61
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.71
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
430638,Fore St Grampound,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.19
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.41
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.03
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.39
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.11
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.19
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.77
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
430638,Fore St Grampound,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.66
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.47
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.4
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.85
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.54
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
430638,Fore St Grampound,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.84
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.26
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.32
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.04
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
430638,Fore St Grampound,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.86
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.3
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.74
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.78
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.53
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.07
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.63
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
430638,Fore St Grampound,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.2
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.86
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.31
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.46
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.78
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
430638,Fore St Grampound,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.62
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.71
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.76
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.1
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.64
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.25
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
430638,Fore St Grampound,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.56
