Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.37
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.06
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.14
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
430638,Fore St Grampound,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.88
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.61
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.47
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.03
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.52
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.56
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.45
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
430638,Fore St Grampound,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.6
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.85
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.81
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
430638,Fore St Grampound,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.42
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.88
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.86
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.7
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
430638,Fore St Grampound,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.21
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.64
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.12
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.81
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
430638,Fore St Grampound,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.36
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.21
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.92
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.25
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.5
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.68
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
430638,Fore St Grampound,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.56
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.04
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
