Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.15
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.16
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
430638,Fore St Grampound,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.29
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.99
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
430638,Fore St Grampound,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.35
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.1
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,27.2
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.86
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.02
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,27.2
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.17
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.54
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.67
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.18
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.85
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
