Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.41
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
430638,Fore St Grampound,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.71
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.73
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.26
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
430638,Fore St Grampound,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.6
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.65
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.92
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.79
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.54
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
430638,Fore St Grampound,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.88
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.25
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.3
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.35
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.73
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.76
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
430638,Fore St Grampound,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.31
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.74
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.67
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.48
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.17
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.59
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.91
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
430638,Fore St Grampound,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.77
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.38
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.83
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.15
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.63
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.44
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.62
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.1
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.78
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.37
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
