Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.04
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.11
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.89
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.3
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.03
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.1
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
430638,Fore St Grampound,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.45
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.2
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.06
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.53
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.06
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.82
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
430638,Fore St Grampound,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.04
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.63
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.27
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.73
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.43
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.74
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.03
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.12
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.43
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.47
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.8
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.93
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
430638,Fore St Grampound,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.12
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.13
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.85
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.55
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.77
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
