Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.58
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.62
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.06
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.29
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.39
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.63
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.61
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.61
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.06
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.57
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.99
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.74
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.28
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.74
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.41
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.98
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.26
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.41
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.82
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.66
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
430638,Fore St Grampound,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.69
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.04
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.89
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.06
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.48
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.14
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.04
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.21
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.2
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.61
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
430638,Fore St Grampound,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.66
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.02
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.33
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
