Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.56
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.55
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.88
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.63
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
430638,Fore St Grampound,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.5
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.08
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.9
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.04
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.13
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.1
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.68
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.45
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
430638,Fore St Grampound,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.7
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.12
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.11
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.05
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.36
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.27
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.34
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.41
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
430638,Fore St Grampound,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.08
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.3
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.7
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.88
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.42
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.69
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.43
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
430638,Fore St Grampound,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.45
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.02
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.86
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.48
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.22
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.74
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.06
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
430638,Fore St Grampound,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.22
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.18
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.47
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.68
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.28
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.05
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.06
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.08
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
430638,Fore St Grampound,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.29
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.49
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.91
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.98
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.42
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.06
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.18
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
430638,Fore St Grampound,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.86
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.3
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.64
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.05
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
