Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.27
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.31
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.01
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
430638,Fore St Grampound,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.35
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.31
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.72
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.75
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.36
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.76
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.82
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.12
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
430638,Fore St Grampound,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.5
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.4
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.74
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.75
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.99
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.93
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.21
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.7
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
430638,Fore St Grampound,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.53
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.15
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.78
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.01
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.79
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.22
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.81
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.62
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.6
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.21
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.23
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
430638,Fore St Grampound,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.88
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.24
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.66
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.73
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.08
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.23
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.14
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.81
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
430638,Fore St Grampound,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.29
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.81
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.79
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.84
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.26
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.37
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.15
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.98
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.96
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.65
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.44
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
430638,Fore St Grampound,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.04
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.94
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.52
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.07
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.9
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.38
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.28
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.1
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.21
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.58
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
430638,Fore St Grampound,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.59
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.18
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.13
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
