Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.98
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.41
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.03
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.42
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
430638,Fore St Grampound,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.83
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.45
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.27
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.88
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.04
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.95
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.68
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
430638,Fore St Grampound,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.69
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.58
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.64
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.4
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.23
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.99
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.33
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
430638,Fore St Grampound,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.3
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.88
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.69
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.69
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.15
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.74
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.78
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.81
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.77
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.08
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
430638,Fore St Grampound,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.68
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.33
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.09
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.32
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.05
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.75
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.97
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.3
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.08
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.05
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.95
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
430638,Fore St Grampound,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.49
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.56
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.86
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.99
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.67
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.84
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.3
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.77
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.7
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.21
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
430638,Fore St Grampound,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.99
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.5
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.82
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.32
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.05
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.39
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.8
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.39
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
430638,Fore St Grampound,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.13
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.39
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.02
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.35
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.05
