Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.7
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.37
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.63
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.44
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
430638,Fore St Grampound,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.55
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.01
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.67
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.73
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.13
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.88
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.24
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.99
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.9
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.32
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.07
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
430638,Fore St Grampound,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.28
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.88
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.46
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.22
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.86
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.91
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.75
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.9
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.78
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.85
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.5
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
430638,Fore St Grampound,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.33
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.61
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.63
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.04
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.45
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.5
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.33
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.19
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.75
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
430638,Fore St Grampound,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.34
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.23
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.95
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.75
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.82
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.82
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.31
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.7
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.42
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.08
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.1
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
430638,Fore St Grampound,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.04
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.26
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.93
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.25
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.85
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.04
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.15
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.2
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.89
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.31
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.94
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
430638,Fore St Grampound,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.43
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.7
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.72
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.59
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.12
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.44
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.22
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.63
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.68
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.21
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.92
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.03
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
