Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.63
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.34
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.33
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.94
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.93
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.17
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.6
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.52
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.99
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.23
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.93
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.82
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.32
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.07
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
430638,Fore St Grampound,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.88
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.33
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.7
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.28
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.29
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.77
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.96
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.18
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.07
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.23
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.28
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.55
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.3
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.22
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.07
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.37
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
430638,Fore St Grampound,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.49
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.05
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.63
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.86
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.26
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.3
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.99
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.21
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.39
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.24
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.85
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.83
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.9
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.38
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.03
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.74
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.91
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
430638,Fore St Grampound,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.64
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.09
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.99
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.72
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.46
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.94
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.94
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.76
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.28
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.4
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.95
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.48
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.45
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
430638,Fore St Grampound,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.23
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.58
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.64
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.38
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.51
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.26
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.39
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.37
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.9
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.54
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.69
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.5
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.54
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.91
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.57
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.41
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
430638,Fore St Grampound,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.49
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.17
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.6
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.63
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.75
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.12
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.01
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.05
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.13
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.79
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.66
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.13
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.6
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.5
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.37
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
430638,Fore St Grampound,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.22
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.81
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.3
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.9
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.77
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.87
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.79
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.87
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.86
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
