Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.34
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.15
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.4
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.56
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
430638,Fore St Grampound,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.49
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.81
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.33
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.38
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.17
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.64
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.32
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.42
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.74
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.83
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
430638,Fore St Grampound,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.74
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.06
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.96
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.02
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.94
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.35
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.02
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.94
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
430638,Fore St Grampound,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.75
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.08
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.95
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.67
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.05
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.13
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.01
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.86
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
430638,Fore St Grampound,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.12
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.56
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.39
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.87
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.44
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.07
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.58
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.92
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.5
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
430638,Fore St Grampound,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.1
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.88
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.27
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.23
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.7
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.76
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.91
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.62
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
430638,Fore St Grampound,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.16
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.65
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.69
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.97
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.04
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.98
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.19
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.78
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.07
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
430638,Fore St Grampound,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.29
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.27
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.9
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.26
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.88
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
