Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.54
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.68
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
430638,Fore St Grampound,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.7
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.5
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.72
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.91
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.23
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.85
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.39
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.51
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.14
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
430638,Fore St Grampound,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.45
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.96
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.71
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.73
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.89
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.72
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.32
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
430638,Fore St Grampound,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.91
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.28
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.41
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.82
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.07
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.89
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.8
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.8
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.8
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.76
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.59
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
430638,Fore St Grampound,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.83
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.78
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.27
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.19
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.52
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
430638,Fore St Grampound,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.23
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.47
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.65
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.39
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.03
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
430638,Fore St Grampound,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.78
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.47
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.41
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.15
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
430638,Fore St Grampound,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.48
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.99
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
