Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.05
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.4
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.73
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
430638,Fore St Grampound,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.25
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.58
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.71
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.99
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
430638,Fore St Grampound,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.9
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.03
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.59
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.33
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.15
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.76
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.27
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
430638,Fore St Grampound,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.37
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
430638,Fore St Grampound,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.9
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.53
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.95
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.26
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.35
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.71
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.19
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.61
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
430638,Fore St Grampound,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.5
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.03
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.29
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.9
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.1
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
430638,Fore St Grampound,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.41
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.85
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
