Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.84
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
430638,Fore St Grampound,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.98
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.47
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.26
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
430638,Fore St Grampound,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.89
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.06
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
430638,Fore St Grampound,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.49
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.48
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.98
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.74
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
430638,Fore St Grampound,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.98
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.5
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.63
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.46
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.39
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.94
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.57
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
430638,Fore St Grampound,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.06
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.3
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.68
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.4
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.52
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.98
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.81
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
430638,Fore St Grampound,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.5
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.9
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.75
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.01
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
