Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.09
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.41
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
430638,Fore St Grampound,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.32
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.54
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.65
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.43
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.86
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
430638,Fore St Grampound,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.99
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.89
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.56
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,29.2
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.99
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.85
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
430638,Fore St Grampound,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.26
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.51
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.61
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.01
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.33
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.65
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.03
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.91
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.8
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
430638,Fore St Grampound,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.06
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.04
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.25
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.44
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.54
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.74
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.33
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.31
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
430638,Fore St Grampound,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.98
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.59
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.12
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.13
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.1
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.31
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.2
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
430638,Fore St Grampound,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.68
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.6
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.25
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.95
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.33
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
430638,Fore St Grampound,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.27
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.67
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.31
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
