Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.45
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.09
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
430638,Fore St Grampound,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.5
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.75
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.93
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.25
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.8
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
430638,Fore St Grampound,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.74
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.77
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.18
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.47
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.15
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.23
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.87
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.84
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
430638,Fore St Grampound,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.7
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.24
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.38
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.56
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.14
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.59
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.85
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
430638,Fore St Grampound,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.84
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.34
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.41
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.48
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.69
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.69
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.38
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.4
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.51
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.21
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.32
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.45
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
430638,Fore St Grampound,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.64
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.44
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.55
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.3
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.72
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.11
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.13
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.03
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.4
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.73
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.28
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
430638,Fore St Grampound,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.97
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.87
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.27
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.77
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.37
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
430638,Fore St Grampound,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.65
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.33
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.73
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
