Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.62
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.55
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
430638,Fore St Grampound,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.48
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.55
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
430638,Fore St Grampound,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.2
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.58
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.63
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
430638,Fore St Grampound,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.95
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.99
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.23
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.46
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.24
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
430638,Fore St Grampound,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.07
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.11
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.38
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.86
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.02
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.71
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.09
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.05
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
430638,Fore St Grampound,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.98
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.83
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.9
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.7
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.28
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.32
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.01
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.28
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.32
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
430638,Fore St Grampound,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.76
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.88
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.95
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.41
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.52
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.69
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.27
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.62
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.86
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
430638,Fore St Grampound,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-14.72
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.93
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.69
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.25
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.24
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
