Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.39
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.6
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.56
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.61
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
430638,Fore St Grampound,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.28
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.61
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.85
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.94
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.78
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.36
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.68
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.91
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
430638,Fore St Grampound,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.42
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.7
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.91
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.06
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.93
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.82
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.97
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.37
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.15
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.9
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
430638,Fore St Grampound,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.71
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.05
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.98
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.63
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.64
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.82
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.88
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
430638,Fore St Grampound,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.73
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.74
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.31
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.95
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.83
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.42
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.27
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.7
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.16
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
430638,Fore St Grampound,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.63
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.53
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.27
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.88
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.09
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.45
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.37
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.67
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.6
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.81
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.37
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
430638,Fore St Grampound,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.84
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.57
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.14
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.42
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.11
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.36
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.79
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.31
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.05
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
430638,Fore St Grampound,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
