Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.44
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.24
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.34
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.82
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.67
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.46
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.79
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.17
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.95
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
430638,Fore St Grampound,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.99
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.13
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.59
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.92
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.49
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.36
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.95
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.93
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.46
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
430638,Fore St Grampound,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.78
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.31
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.81
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.68
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
430638,Fore St Grampound,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.41
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.36
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.86
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.65
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.92
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.69
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.52
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
430638,Fore St Grampound,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.56
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.58
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.48
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.81
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
430638,Fore St Grampound,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.71
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.01
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.5
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.67
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
430638,Fore St Grampound,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
