Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
430638,Fore St Grampound,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.91
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.07
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.3
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.61
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
430638,Fore St Grampound,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.25
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.37
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.31
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.85
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
430638,Fore St Grampound,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.4
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.51
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.42
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
430638,Fore St Grampound,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.82
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.06
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.39
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.91
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
430638,Fore St Grampound,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-15.08
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.78
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.21
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.7
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.45
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.7
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.71
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.98
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
430638,Fore St Grampound,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.08
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.85
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.6
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.32
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.28
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.63
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.55
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
430638,Fore St Grampound,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.48
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.37
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.99
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
