Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.48
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.76
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.17
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.53
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.15
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.97
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.34
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
430638,Fore St Grampound,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.17
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
430638,Fore St Grampound,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.54
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.55
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.06
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
430638,Fore St Grampound,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.27
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.95
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.61
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.82
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.01
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
430638,Fore St Grampound,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.55
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.19
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.19
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
