Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.44
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.81
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
430638,Fore St Grampound,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.36
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.58
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
