Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.8
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.54
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
430638,Fore St Grampound,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.71
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.93
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.39
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.98
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.86
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.21
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.97
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
430638,Fore St Grampound,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.76
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.57
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.24
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.12
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.87
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.21
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.96
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
430638,Fore St Grampound,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.42
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.65
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.36
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.27
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.09
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.23
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.89
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.31
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.14
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.58
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.82
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.45
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.15
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.95
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
430638,Fore St Grampound,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.67
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.42
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.56
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.83
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
