Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.81
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
430638,Fore St Grampound,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.08
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.53
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
430638,Fore St Grampound,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.0
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.67
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
430638,Fore St Grampound,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.18
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.5
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.31
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.67
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.35
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.49
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.98
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.74
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.09
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.99
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.77
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
430638,Fore St Grampound,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.04
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.71
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.37
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.19
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
430638,Fore St Grampound,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.99
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
430638,Fore St Grampound,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.52
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.04
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.64
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
