Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
430638,Fore St Grampound,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.16
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.61
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.63
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,29.2
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.98
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
430638,Fore St Grampound,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.95
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.82
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.36
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,29.2
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.99
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.47
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
430638,Fore St Grampound,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.48
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.49
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.83
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
430638,Fore St Grampound,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.95
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.65
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.79
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.62
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.59
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.92
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
430638,Fore St Grampound,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.28
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.08
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.03
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.49
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.75
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.78
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
430638,Fore St Grampound,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.43
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.23
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.51
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
