Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.61
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
430638,Fore St Grampound,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.79
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.18
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.41
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.98
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
430638,Fore St Grampound,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.4
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.43
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.77
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.58
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.42
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.58
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
430638,Fore St Grampound,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.69
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.05
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.38
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.44
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.23
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
430638,Fore St Grampound,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.35
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.81
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.47
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
430638,Fore St Grampound,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.78
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.63
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.77
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.65
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.14
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
430638,Fore St Grampound,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.55
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.9
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.8
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.99
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.04
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
430638,Fore St Grampound,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
430638,Fore St Grampound,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
430638,Fore St Grampound,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.36
430638,Fore St Grampound,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
