Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
430638,Fore St Grampound,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
430638,Fore St Grampound,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.97
430638,Fore St Grampound,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.76
430638,Fore St Grampound,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
430638,Fore St Grampound,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.54
430638,Fore St Grampound,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
430638,Fore St Grampound,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
430638,Fore St Grampound,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.78
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.53
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.31
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.38
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.27
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.55
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.85
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.6
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
430638,Fore St Grampound,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.14
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.97
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.52
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.46
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.37
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.51
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.12
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
430638,Fore St Grampound,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.15
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.31
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.76
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.24
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
430638,Fore St Grampound,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.72
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.67
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.29
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.98
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.34
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.25
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.09
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.4
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
430638,Fore St Grampound,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.17
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.89
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.72
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.62
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.19
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.56
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.04
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.52
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
430638,Fore St Grampound,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.76
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.97
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.96
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.06
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.23
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.86
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.76
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.85
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
430638,Fore St Grampound,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-14.34
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.17
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.43
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,51.1
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.09
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.71
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.58
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
