Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.51
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.82
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.18
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.22
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
430638,Fore St Grampound,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.92
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.06
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.03
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.61
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.85
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.07
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.71
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.26
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
430638,Fore St Grampound,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.57
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.7
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.61
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.36
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.34
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.05
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.98
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.9
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.35
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.73
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
430638,Fore St Grampound,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.81
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.09
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.29
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.32
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.39
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.19
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.76
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.86
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.11
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.93
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.5
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.72
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.79
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.98
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
430638,Fore St Grampound,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.89
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.38
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.01
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.98
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.46
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.93
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.53
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.24
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.73
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.72
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
430638,Fore St Grampound,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.75
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.8
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.11
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.88
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.71
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,8.03
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.08
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.8
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.31
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.45
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.9
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
430638,Fore St Grampound,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.5
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.17
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.81
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.76
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.87
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.61
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.14
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,9.0
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.65
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.62
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.63
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.68
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.63
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
430638,Fore St Grampound,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.22
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.3
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.72
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.49
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.15
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
