Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.39
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.75
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.69
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.27
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
430638,Fore St Grampound,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.35
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.49
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.64
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.41
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.65
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.99
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.73
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.51
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.66
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.96
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
430638,Fore St Grampound,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.44
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.85
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.7
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.71
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.22
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.62
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.93
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.61
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.95
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.4
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
430638,Fore St Grampound,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.83
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.82
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.99
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.51
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.06
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.28
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.43
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.61
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.78
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
430638,Fore St Grampound,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.1
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.25
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.25
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.85
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.05
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.69
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.22
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.6
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.91
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.99
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
430638,Fore St Grampound,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.23
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.92
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.85
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.28
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.46
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.75
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-10.79
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.7
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.33
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.34
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.73
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.65
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.71
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
430638,Fore St Grampound,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.09
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.4
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.37
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.97
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.1
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.95
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.34
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.24
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.25
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.92
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.4
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.09
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.57
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.96
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.07
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
430638,Fore St Grampound,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.45
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.26
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.65
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.12
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.88
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.91
