Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.85
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.4
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.11
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.49
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.15
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.56
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.94
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.66
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.49
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
430638,Fore St Grampound,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.06
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.43
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.84
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.32
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.31
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.68
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.44
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.94
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.77
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.97
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.65
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.52
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.01
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.11
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.14
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.17
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.79
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.98
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
430638,Fore St Grampound,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.91
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.8
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.45
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.89
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.15
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.68
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.38
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.89
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,7.81
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.97
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.55
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.34
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.74
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.05
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.79
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
430638,Fore St Grampound,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.65
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.4
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.07
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.22
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.28
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.97
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.68
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.8
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.99
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.16
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.17
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.45
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.16
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.62
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
430638,Fore St Grampound,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.46
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.96
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.07
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.64
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.71
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.76
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-10.21
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.5
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,7.85
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.76
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.67
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.92
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.21
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.23
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.69
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.63
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
430638,Fore St Grampound,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.65
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.15
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.65
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.29
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.6
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.48
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.78
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.88
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.67
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.81
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.1
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.09
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
430638,Fore St Grampound,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.34
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.88
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.26
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.09
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.62
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.51
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.39
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.87
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.36
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.49
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.08
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.32
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.66
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
