Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
430638,Fore St Grampound,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.97
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.58
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.13
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.86
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.11
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.69
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,29.2
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.58
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.62
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.56
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.59
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.27
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
430638,Fore St Grampound,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.88
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.69
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.03
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.48
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.26
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.82
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,29.2
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.28
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.68
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.7
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
430638,Fore St Grampound,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.43
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.97
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.41
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.13
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.87
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.13
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.8
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.75
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.49
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.63
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
430638,Fore St Grampound,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.77
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.79
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.34
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.0
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.77
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.06
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.1
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.67
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.72
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
430638,Fore St Grampound,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.64
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.18
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.59
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.05
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.45
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.24
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.5
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.48
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.13
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.46
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.58
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
430638,Fore St Grampound,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.52
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.02
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.41
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.62
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.45
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.76
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.98
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.67
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
430638,Fore St Grampound,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.36
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.88
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.66
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.15
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
