Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.96
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.56
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.93
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.66
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
430638,Fore St Grampound,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.78
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.91
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.34
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.73
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.58
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.44
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.35
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.84
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
430638,Fore St Grampound,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.98
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.86
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.58
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.85
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-10.1
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.95
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.84
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.49
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.16
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.77
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
430638,Fore St Grampound,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.09
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.06
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.33
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.79
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-12.28
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.75
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.98
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.63
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
430638,Fore St Grampound,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.25
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.21
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.54
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.73
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.24
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-10.72
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.1
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.19
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.78
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.53
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
430638,Fore St Grampound,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.01
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.74
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.2
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.1
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.22
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-10.21
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.9
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.44
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.6
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.21
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
430638,Fore St Grampound,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.93
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.97
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.05
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.21
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.32
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.26
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-11.19
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.26
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.73
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.75
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
430638,Fore St Grampound,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.96
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.92
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.15
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.31
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.43
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.59
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
