Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.96
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.67
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.11
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.65
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
430638,Fore St Grampound,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.28
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.64
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.13
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.16
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.86
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.15
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.06
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.96
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.4
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.54
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.41
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
430638,Fore St Grampound,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.38
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.07
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.95
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.02
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.61
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.09
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
430638,Fore St Grampound,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.78
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.51
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.55
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.73
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
430638,Fore St Grampound,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.26
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.14
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.02
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.94
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.87
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
430638,Fore St Grampound,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.24
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.21
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.91
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.86
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.58
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.86
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.04
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
430638,Fore St Grampound,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.92
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.8
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.09
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.61
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.11
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.82
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.23
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.44
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
430638,Fore St Grampound,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.36
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.51
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.83
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.99
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.44
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
