Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.09
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.94
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
430638,Fore St Grampound,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.25
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.17
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.9
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.07
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.77
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.84
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
430638,Fore St Grampound,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.04
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.43
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.2
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.5
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.62
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.76
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
430638,Fore St Grampound,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.15
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.9
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.56
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.31
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.64
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.65
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
430638,Fore St Grampound,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.22
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.56
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.34
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.58
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
430638,Fore St Grampound,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.77
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.79
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.92
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.11
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.36
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.8
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
430638,Fore St Grampound,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.67
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.56
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.06
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.56
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.79
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
430638,Fore St Grampound,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.9
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
