Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.66
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.38
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.87
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
430638,Fore St Grampound,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.54
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.94
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.25
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.34
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.14
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
430638,Fore St Grampound,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.1
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.68
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.05
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.32
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.53
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.67
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
430638,Fore St Grampound,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.65
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.79
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.19
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.89
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.37
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.94
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.3
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
430638,Fore St Grampound,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.67
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.62
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.15
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.55
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.19
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.89
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
430638,Fore St Grampound,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.32
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.88
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.33
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.28
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
430638,Fore St Grampound,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.44
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.39
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.23
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
