Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.85
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
430638,Fore St Grampound,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.75
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.78
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.97
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.58
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.66
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.75
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.72
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.8
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.68
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
430638,Fore St Grampound,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.87
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.65
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.86
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.68
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.95
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.43
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.9
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
430638,Fore St Grampound,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.61
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.39
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.88
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.7
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.32
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.68
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
430638,Fore St Grampound,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.4
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.58
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.87
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.04
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.45
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
430638,Fore St Grampound,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.0
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.55
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.94
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.9
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,7.49
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.02
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.83
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.56
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.49
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
430638,Fore St Grampound,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.11
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.09
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.56
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.36
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
430638,Fore St Grampound,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.81
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.83
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
