Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,28.2
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.98
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.2
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.97
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
430638,Fore St Grampound,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.65
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.27
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.12
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.0
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,28.2
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.61
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.71
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
430638,Fore St Grampound,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.1
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.9
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.77
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.73
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.31
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
430638,Fore St Grampound,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.11
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.53
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
430638,Fore St Grampound,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.97
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.67
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
430638,Fore St Grampound,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.13
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.33
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.89
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.63
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.83
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
430638,Fore St Grampound,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.79
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.98
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.12
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.64
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.24
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
430638,Fore St Grampound,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.58
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.61
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.14
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.38
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
