Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.83
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
430638,Fore St Grampound,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.83
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.34
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.43
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.33
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
430638,Fore St Grampound,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.22
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.86
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.16
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.9
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.06
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.61
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.42
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.89
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.94
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
430638,Fore St Grampound,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.25
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.28
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.78
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.76
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
430638,Fore St Grampound,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.63
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.85
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.76
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.67
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
430638,Fore St Grampound,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.86
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.0
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.02
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.78
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
430638,Fore St Grampound,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.14
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.13
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.41
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.87
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.4
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.06
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.95
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
430638,Fore St Grampound,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.83
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.95
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.08
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
