Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.57
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.38
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
430638,Fore St Grampound,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.5
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.46
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.5
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.36
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.77
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.44
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.51
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.06
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.09
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
430638,Fore St Grampound,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.32
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.8
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.96
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.73
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.76
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
430638,Fore St Grampound,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.39
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.33
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.86
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.25
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
430638,Fore St Grampound,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.48
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.02
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.43
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.78
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
430638,Fore St Grampound,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.8
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.14
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.67
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.68
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
430638,Fore St Grampound,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.9
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.82
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.5
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.8
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.16
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.75
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.38
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
430638,Fore St Grampound,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.32
