Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.44
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.44
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.89
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.12
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.92
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
430638,Fore St Grampound,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.96
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.51
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.12
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.87
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.4
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.27
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.65
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.76
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.49
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
430638,Fore St Grampound,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.83
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.26
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.98
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.63
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.92
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.94
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.63
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
430638,Fore St Grampound,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.44
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.12
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.68
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.97
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.57
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.92
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.37
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.97
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.25
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.62
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
430638,Fore St Grampound,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.31
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.05
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.19
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.04
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.7
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.26
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.26
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.43
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
430638,Fore St Grampound,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.66
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.33
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.25
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.78
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.4
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.82
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.17
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.92
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
430638,Fore St Grampound,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.17
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.82
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.15
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.91
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.54
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,27.9
