Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.94
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.17
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
430638,Fore St Grampound,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.04
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.96
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.76
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.7
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.01
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.09
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.13
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
430638,Fore St Grampound,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.86
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.75
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.81
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.36
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.59
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.55
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
430638,Fore St Grampound,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.78
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.25
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.73
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.62
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.46
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
430638,Fore St Grampound,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.64
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.08
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.3
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.44
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.5
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.07
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
430638,Fore St Grampound,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.59
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.09
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.96
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.99
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.46
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.3
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
430638,Fore St Grampound,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.61
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.97
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.41
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.87
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.92
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.71
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
430638,Fore St Grampound,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.69
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.55
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.69
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.69
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
