Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.82
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.35
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
430638,Fore St Grampound,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.78
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.02
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.39
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.53
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
430638,Fore St Grampound,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.78
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.66
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.15
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.69
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.85
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
430638,Fore St Grampound,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.43
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.57
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.74
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.03
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.82
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.53
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.86
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.63
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
430638,Fore St Grampound,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.96
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.71
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.65
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.73
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.72
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.85
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.23
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.59
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.76
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.15
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
430638,Fore St Grampound,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.72
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.5
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.77
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.32
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.31
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.87
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.45
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.78
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
430638,Fore St Grampound,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.76
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.39
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.21
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.76
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.61
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.0
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.21
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.72
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.86
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.71
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
430638,Fore St Grampound,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.85
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.59
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.84
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.23
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.22
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.87
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.19
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
