Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.33
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.08
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
430638,Fore St Grampound,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.68
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.43
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.66
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.72
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.98
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.45
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.43
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.1
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.35
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
430638,Fore St Grampound,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.43
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.1
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.33
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.8
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.02
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.08
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.87
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.31
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
430638,Fore St Grampound,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.54
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.76
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.95
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.13
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.68
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,28.2
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.13
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.04
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
430638,Fore St Grampound,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.72
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.6
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.67
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.84
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.99
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.2
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.09
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.57
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
430638,Fore St Grampound,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.31
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.1
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.37
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.29
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.07
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.74
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.87
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.05
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.54
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
430638,Fore St Grampound,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.74
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.84
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.41
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.68
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.89
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.7
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.16
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.87
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.18
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
430638,Fore St Grampound,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.68
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.17
