Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.69
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.07
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.09
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
430638,Fore St Grampound,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.67
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.12
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.51
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.55
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
430638,Fore St Grampound,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.74
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.55
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.42
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.39
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.88
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.77
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
430638,Fore St Grampound,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.81
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.78
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.52
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.77
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.14
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.62
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
430638,Fore St Grampound,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.94
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.61
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.85
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.89
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.57
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
430638,Fore St Grampound,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.98
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.84
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.56
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.63
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.15
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.79
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
430638,Fore St Grampound,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.05
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.86
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.4
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.89
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.33
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.4
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.28
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.83
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.73
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.98
