Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.03
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
430638,Fore St Grampound,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.61
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.15
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.53
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.48
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.3
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.42
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.61
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.16
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.21
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.31
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
430638,Fore St Grampound,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.31
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.91
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.64
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.37
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.42
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.68
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.92
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.74
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.67
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
430638,Fore St Grampound,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.95
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.47
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.89
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.49
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.14
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.64
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.43
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.51
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.92
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.19
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.35
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.12
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.26
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.54
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.95
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.08
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
430638,Fore St Grampound,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.42
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.78
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.08
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.32
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.48
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.09
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.72
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.4
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.19
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.47
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
