Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.12
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
430638,Fore St Grampound,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.33
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.87
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.05
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
430638,Fore St Grampound,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.85
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.4
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.96
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
430638,Fore St Grampound,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.57
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.88
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.33
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.75
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.51
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.71
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.15
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
430638,Fore St Grampound,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.17
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.37
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.48
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,8.13
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.42
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.85
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.76
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
430638,Fore St Grampound,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.88
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.05
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.65
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.79
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
430638,Fore St Grampound,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.14
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.84
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.37
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.94
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
430638,Fore St Grampound,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.73
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.11
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.54
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.36
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
