Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.56
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.75
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.24
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
430638,Fore St Grampound,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.34
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.33
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.83
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.67
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.83
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.59
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.71
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.62
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.12
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
430638,Fore St Grampound,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.69
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.74
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.77
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.15
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.97
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.05
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.76
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.32
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.37
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
430638,Fore St Grampound,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.33
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.97
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.08
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.88
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.93
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.77
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.81
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.13
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.36
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
430638,Fore St Grampound,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.59
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.27
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.85
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.11
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.1
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.23
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.58
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.64
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
430638,Fore St Grampound,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.23
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.69
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.37
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.12
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.33
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.73
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
430638,Fore St Grampound,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.23
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.59
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.94
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.41
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.47
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.45
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.12
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
430638,Fore St Grampound,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.23
