Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.62
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.04
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.69
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.55
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.79
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.77
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.22
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
430638,Fore St Grampound,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.42
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.04
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.33
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.35
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.08
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.25
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.86
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.78
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.61
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.44
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.25
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.4
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
430638,Fore St Grampound,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.55
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.0
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.82
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.83
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.1
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.99
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.58
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.45
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.24
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.01
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
430638,Fore St Grampound,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.93
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.1
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.45
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.64
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.3
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.48
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.67
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.83
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.76
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.86
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.04
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.94
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
430638,Fore St Grampound,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.94
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.73
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.56
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.06
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.73
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.71
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.77
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.16
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.35
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.96
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
430638,Fore St Grampound,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.46
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.14
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.71
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.46
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.29
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.74
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.47
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.08
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.0
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.67
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.3
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.38
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.54
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
430638,Fore St Grampound,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.03
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.3
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.24
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.0
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.08
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.44
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.97
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.92
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.35
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
