Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.54
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.02
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.3
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.71
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.93
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
430638,Fore St Grampound,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.73
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.1
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.12
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.07
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.04
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.67
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.82
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.0
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.65
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.22
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.63
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.73
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
430638,Fore St Grampound,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.36
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.4
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.96
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.17
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.65
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.44
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.39
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.98
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.24
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.5
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.41
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.28
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
430638,Fore St Grampound,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.85
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.22
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.29
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.81
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.15
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.09
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.49
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.79
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.58
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.99
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
430638,Fore St Grampound,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.31
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.48
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.85
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.52
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.61
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.49
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.43
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.13
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.9
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
430638,Fore St Grampound,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.93
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.32
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.39
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.43
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.44
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.62
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.75
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.3
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.34
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.38
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.03
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.43
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.06
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.03
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.7
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
430638,Fore St Grampound,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.23
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.56
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.64
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.16
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.4
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.97
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.9
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.45
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.92
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.55
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.39
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.41
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
430638,Fore St Grampound,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.46
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.05
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.64
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.4
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.09
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.98
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.11
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,54.1
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.4
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
