Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.07
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.63
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.27
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.24
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.84
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
430638,Fore St Grampound,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.71
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.07
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.5
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.87
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.89
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.98
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.12
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.6
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.16
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.48
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.01
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.85
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.52
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
430638,Fore St Grampound,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.96
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.89
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.23
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.79
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.77
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.45
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.1
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.6
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.01
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.68
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.38
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.08
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.29
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.04
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.82
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.67
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.36
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
430638,Fore St Grampound,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.78
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.69
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.83
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.29
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.23
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.1
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.06
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.14
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.7
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.83
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.25
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.33
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.97
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.99
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.85
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.28
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
430638,Fore St Grampound,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.21
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.37
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.65
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.2
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.01
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.71
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.63
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.4
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.42
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.26
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.24
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.26
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.65
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.69
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
430638,Fore St Grampound,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.04
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.61
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.23
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.75
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.92
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.93
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.88
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.02
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.84
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.45
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.94
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.79
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.4
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.65
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
430638,Fore St Grampound,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.99
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.58
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.41
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.17
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-10.53
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.2
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.1
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.83
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.38
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.28
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.62
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.07
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.62
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.39
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
430638,Fore St Grampound,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.57
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.83
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.14
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.79
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.32
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.26
