Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.08
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.85
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.46
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.23
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.49
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.91
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
430638,Fore St Grampound,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.61
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.63
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.72
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.15
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.47
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.53
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.79
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.24
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.66
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.51
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.85
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.34
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.1
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.81
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
430638,Fore St Grampound,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.05
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.56
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.89
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.99
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.1
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.24
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.37
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.4
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.25
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.71
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.74
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.47
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.86
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.18
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.24
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.46
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.14
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
430638,Fore St Grampound,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.98
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.44
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.33
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.53
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.82
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.95
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.98
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.47
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.09
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.62
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.9
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.51
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.66
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.37
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.99
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.53
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
430638,Fore St Grampound,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-16.58
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.66
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.66
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.38
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.55
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.7
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.49
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.27
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.82
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.77
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.95
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.78
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
430638,Fore St Grampound,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.54
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.54
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.28
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.54
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.61
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.58
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.36
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.25
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.77
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
430638,Fore St Grampound,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.99
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.97
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.92
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.6
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.4
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.55
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.08
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.06
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.53
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
430638,Fore St Grampound,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.87
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.48
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.14
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.11
