Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.91
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.14
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.65
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.51
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.26
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.85
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.28
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.32
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.64
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
430638,Fore St Grampound,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.2
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.31
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.41
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.88
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.77
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.84
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.63
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.54
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.66
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.65
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
430638,Fore St Grampound,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.58
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.25
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.66
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.72
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.44
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.19
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.14
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.09
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
430638,Fore St Grampound,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.89
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.08
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.57
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.38
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.47
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.1
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.23
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.75
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.3
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.52
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.47
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
430638,Fore St Grampound,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.25
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.27
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.92
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.31
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.59
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.7
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.5
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.04
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.36
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.31
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.58
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
430638,Fore St Grampound,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.85
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.17
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.36
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.7
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.5
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.71
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.9
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.26
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.98
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.77
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.4
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
430638,Fore St Grampound,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.21
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.37
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.95
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.29
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.13
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.72
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.61
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.01
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.87
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
